Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.27
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.37
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.65
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,99.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,137.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,2.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.37
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.87
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.59
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.83
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,38.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,65.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,81.88
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,93.43
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.53
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,84.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,128.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.24
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.93
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.51
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.57
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.25
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.58
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,138.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,38.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.68
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,90.49
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,90.63
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.08
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.34
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,91.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,135.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,5.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.11
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.56
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.98
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.59
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,60.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,139.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.02
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,39.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.86
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,94.14
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,94.76
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.49
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.96
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.64
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,96.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.74
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.14
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,64.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.46
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.71
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.67
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.32
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.33
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,39.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,72.18
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,100.66
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.93
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,102.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,149.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,4.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.01
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.55
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.87
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,52.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.18
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.95
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.39
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,39.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.02
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,94.47
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,99.66
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.45
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,92.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.13
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.68
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,134.4
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.13
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.33
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.99
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.33
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.73
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,40.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.68
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,94.65
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,105.16
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
914870,SHEEP MARKET STAMFORD,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.11
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,85.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,3.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.41
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.91
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,56.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,150.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.84
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.67
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.31
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.96
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.75
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,40.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,84.46
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,107.64
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,106.15
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.32
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.09
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.59
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,85.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,166.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,4.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.62
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.47
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.69
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.74
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.25
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.01
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.83
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.74
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,136.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,158.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,160.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
