Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,40.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,90.65
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,108.49
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,117.73
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.44
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.88
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,94.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,170.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,4.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.07
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.31
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.06
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.59
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.93
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.37
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.56
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,36.12
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.92
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,42.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,173.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.85
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,40.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,94.46
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,104.46
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,122.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.67
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,64.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,129.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.77
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.97
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.91
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.14
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,118.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,132.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.57
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,161.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,41.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,97.29
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,110.39
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,109.68
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.07
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.22
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,52.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.38
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.21
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.58
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.82
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,78.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,180.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,95.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.56
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.33
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.99
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.14
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.38
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.52
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.2
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,161.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.79
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,122.19
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,103.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.64
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.24
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.92
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.17
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.11
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,51.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,2.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.45
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.74
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.33
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.31
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.04
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,60.3
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.4
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.19
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.35
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.73
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.99
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,42.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.1
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,187.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,176.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.26
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,41.6
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,108.18
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,125.21
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,115.19
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.7
914870,SHEEP MARKET STAMFORD,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.14
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.74
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.53
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.83
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,52.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.62
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.36
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,146.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.15
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.33
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.46
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,47.17
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.16
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,56.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,197.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,195.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,41.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,111.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,132.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,125.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,541.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.62
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.31
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.65
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.76
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.87
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,58.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,114.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,4.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.15
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.39
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,152.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.74
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.53
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.72
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,42.43
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,145.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,191.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,176.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.17
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,42.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,112.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,133.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.67
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.95
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.23
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.91
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.14
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,116.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.16
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.48
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,132.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.52
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.47
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.41
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.31
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,46.38
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.24
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,145.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,194.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,187.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,42.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,117.17
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,134.23
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,127.16
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.64
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.42
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.72
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.91
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,143.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
