Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.95
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.82
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.43
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,153.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,150.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.54
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.99
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.14
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.22
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,50.48
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,50.66
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,166.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,210.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,209.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,126.85
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,134.29
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,132.47
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.51
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.12
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.03
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.18
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.65
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,132.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,141.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.87
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.54
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.97
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,32.22
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,142.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,172.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,132.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.54
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.73
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.46
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.66
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,47.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,47.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,200.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,196.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.66
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,42.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.73
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,124.19
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,137.73
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,136.43
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.51
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.04
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.11
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.01
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.35
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,37.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,141.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,140.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.06
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.55
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.87
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.31
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,160.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,161.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,146.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.92
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.64
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.64
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,48.46
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.11
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,160.8
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,203.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,194.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,131.37
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,139.25
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,134.68
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.5
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.7
914870,SHEEP MARKET STAMFORD,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.16
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.09
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.55
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.74
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,147.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.56
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.81
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.63
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.85
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.87
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,49.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,152.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,172.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,157.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.51
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.36
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.56
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.97
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,49.35
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.65
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,184.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,206.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,191.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.27
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.88
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,137.49
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,145.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,139.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,565.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.25
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.38
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.01
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.67
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.63
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.84
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,38.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,153.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,143.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.11
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.04
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,41.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,45.77
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.68
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,174.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,189.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,169.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.61
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.21
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.88
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,49.35
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,44.21
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,185.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,209.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,188.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.74
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,42.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,150.68
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,143.49
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,592.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,591.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.36
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.18
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.58
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.67
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.99
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.02
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,43.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,152.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,183.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,153.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,8.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.56
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.43
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.57
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,44.59
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.27
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,53.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,174.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,186.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,142.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.14
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.88
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.99
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,42.33
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,51.57
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.13
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,180.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,218.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,186.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.58
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,71.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,150.09
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,155.17
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,133.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,623.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,643.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.97
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.75
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,37.51
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.63
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.14
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,33.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,155.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,173.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,157.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.93
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,41.67
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,175.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,150.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,165.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.13
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.01
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.46
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.94
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,51.52
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.91
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,59.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,163.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,218.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,195.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.46
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,43.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,146.53
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,146.57
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,141.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,607.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.19
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.41
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.19
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.99
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.66
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.85
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,178.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,151.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.34
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.07
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,43.09
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.99
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.71
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,180.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,161.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.57
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.99
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.65
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.06
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.89
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,45.39
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,57.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,183.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,228.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,192.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,43.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
