Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,149.95
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,152.53
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,136.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,622.2
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,632.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.9
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.21
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.34
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.74
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.14
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.12
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,61.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,188.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,157.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.08
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,43.47
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.92
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.79
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,55.8
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,182.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,162.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,140.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.37
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.62
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.75
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,44.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.05
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,45.53
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,189.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,219.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,192.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.11
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,76.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.6
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,43.4
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,148.86
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,153.95
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,136.43
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,617.1
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,638.3
914870,SHEEP MARKET STAMFORD,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.11
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,44.68
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,50.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,185.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,164.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.88
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,37.89
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.19
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,32.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,49.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,159.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.84
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.69
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.67
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,53.65
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.66
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,188.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,225.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,192.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,78.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,43.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,150.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,157.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,140.07
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,623.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,651.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.33
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,42.06
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.33
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,55.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,175.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.33
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,38.29
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,43.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.33
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,54.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,178.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,143.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.28
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.02
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,49.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,55.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,47.13
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,209.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,232.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,200.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.21
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.45
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.27
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,86.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,166.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,43.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,154.46
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,163.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.89
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,639.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,678.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,590.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.23
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.14
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.28
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,64.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,187.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,162.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.36
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,39.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,45.95
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.92
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,167.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,190.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.09
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.11
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.21
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,49.86
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,57.73
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,46.29
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,68.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,209.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,244.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,196.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.01
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,89.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,178.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,43.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,158.74
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,173.91
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,146.31
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,657.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,722.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.59
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.08
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.82
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,43.96
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,60.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,117.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,184.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,162.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.82
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.08
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,40.47
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,48.72
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.42
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,62.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,170.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,202.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,163.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.47
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.37
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,58.71
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,48.44
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,69.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,198.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,248.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,204.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.14
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,106.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,187.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,43.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,160.66
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,174.87
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,149.24
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,667.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,726.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.21
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.51
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.54
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.63
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,54.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,174.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,155.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.34
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,47.37
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,45.52
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,198.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,188.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,171.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.06
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.72
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.77
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,57.63
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,59.71
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,51.62
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,83.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,240.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,252.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,219.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.59
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,106.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,185.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,175.93
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,172.26
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,150.37
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,728.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,715.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,622.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.84
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.45
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.15
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.32
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,41.57
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.76
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,52.3
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,131.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,173.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,172.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.61
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.86
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,48.87
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.31
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.38
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,53.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,204.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,171.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,176.6
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.28
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.72
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.37
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,55.22
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,53.85
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,51.76
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,230.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,228.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,217.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.15
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.47
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,103.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,190.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,42.9
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,181.22
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,159.98
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,160.14
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.7
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,750.4
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,663.2
914870,SHEEP MARKET STAMFORD,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,660.1
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.2
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.36
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.46
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,43.63
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,41.53
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,62.6
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,182.7
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,171.5
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.41
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.93
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,45.22
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,39.13
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,41.03
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,191.4
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,164.5
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.3
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.84
914870,SHEEP MARKET STAMFORD,2024-03-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.46
