Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,172.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,160.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.92
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.88
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,37.44
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,51.02
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,44.54
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,61.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,154.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,208.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,182.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.65
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.38
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.79
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,54.07
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,52.21
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,53.37
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,221.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,219.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,222.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.53
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.85
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,88.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,161.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,42.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,165.66
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,173.73
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,156.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,674.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,710.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.27
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.49
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.51
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.77
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.66
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,40.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,54.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,192.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,164.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.55
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,47.98
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,42.96
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.19
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,198.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,177.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,171.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.19
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.63
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.71
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,62.18
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,58.41
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,58.01
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,256.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,244.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,239.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.22
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.77
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,88.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,168.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,42.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.04
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,182.96
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,171.61
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,166.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,191.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,747.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,702.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,674.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.71
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.62
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.18
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,45.75
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,40.68
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,141.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,188.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,166.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.33
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.49
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.97
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.51
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,161.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,182.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.96
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.09
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.07
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,56.49
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,56.72
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,59.63
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,233.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,238.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,247.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,44.24
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,99.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,181.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,41.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,173.26
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,163.35
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,171.32
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,710.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,671.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,699.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.84
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.15
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,50.65
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.08
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,208.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,172.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.66
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.23
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.81
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.42
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,38.94
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,140.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,160.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.25
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.04
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,64.37
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,54.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,52.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,78.7
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,266.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,226.1
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,220.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,43.31
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.85
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,99.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,178.0
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,41.8
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,175.46
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,160.68
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,159.44
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,718.9
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,659.2
914870,SHEEP MARKET STAMFORD,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,652.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.82
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,46.34
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.03
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,58.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,191.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,172.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.41
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.62
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.95
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,47.64
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,61.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,142.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,143.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,196.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.39
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.61
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.94
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,64.37
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,58.04
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,53.52
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,76.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,266.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,241.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,222.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.89
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.71
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,94.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,180.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,41.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,176.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,161.12
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,170.55
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,720.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,661.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,697.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.92
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.37
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.68
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,47.26
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.26
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,61.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,194.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,173.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.18
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.46
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.68
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,50.85
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,80.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,140.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,208.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.38
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.27
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.34
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,54.96
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,53.71
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,50.14
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,71.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,228.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,226.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,209.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.83
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,41.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,162.02
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,155.66
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,166.86
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,664.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,639.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.83
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.98
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.97
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,49.92
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,44.47
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,88.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,115.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,205.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,182.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.34
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,7.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.49
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.24
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.55
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.33
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,69.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,150.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,194.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.47
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.46
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.22
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,48.83
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,52.02
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,49.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,201.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,217.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,206.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.74
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,84.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,41.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,149.55
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,157.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,163.81
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,647.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,671.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.02
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.63
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.97
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,84.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,114.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,185.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,193.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,5.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.22
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.44
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.79
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,47.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,140.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,167.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.32
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.32
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.67
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,48.07
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,51.47
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,51.51
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,199.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,214.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,214.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.55
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.29
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,95.0
