Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,166.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,41.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,150.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,150.36
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,164.62
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,615.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,616.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,673.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.96
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,38.51
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.59
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,158.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,177.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.42
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,35.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.29
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,44.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,145.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,179.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.18
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.78
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.99
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,56.32
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,56.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.27
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,230.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,233.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,193.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.24
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.02
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,115.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,193.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,164.51
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,150.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,157.66
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,671.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,643.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.46
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.03
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.69
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.32
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.06
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,87.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,109.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,186.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,187.6
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,39.87
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.76
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,48.33
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,58.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,164.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,147.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,197.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.41
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.11
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,58.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,58.41
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,46.19
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,94.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,238.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,243.0
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,192.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,48.79
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.39
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,122.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,199.7
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,173.2
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,161.22
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,163.73
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,706.3
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,659.9
914870,SHEEP MARKET STAMFORD,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.39
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.41
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.86
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.37
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,128.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,171.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,181.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.23
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.99
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.43
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.95
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.23
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,151.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,147.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,144.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.37
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.97
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,61.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,55.64
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,49.87
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,82.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,249.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,230.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,207.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,43.53
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.59
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,96.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,178.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,41.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,172.14
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,157.13
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,154.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,702.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,642.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.72
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.44
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.27
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.76
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.08
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.13
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,67.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,131.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,165.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,193.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.47
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.86
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,38.64
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.24
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,53.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,160.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,157.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,177.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.05
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,53.74
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,57.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,49.09
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,72.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,223.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,238.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,205.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.07
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.34
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.11
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,91.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,189.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,41.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,170.03
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,161.74
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,168.34
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,698.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,664.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,689.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.26
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,41.29
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.93
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,75.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,121.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,171.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,196.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.75
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.97
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.26
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.05
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,149.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.79
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.59
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.84
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,55.38
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,51.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,61.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,195.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,232.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,214.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.86
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.35
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,82.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,172.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,41.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,153.76
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,159.35
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,165.03
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,656.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,677.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.22
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.98
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.17
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,42.12
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.85
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,94.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,130.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,173.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,226.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.28
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.05
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.26
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.78
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,55.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,154.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,161.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.72
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,43.81
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,50.96
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,52.99
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,182.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,212.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,222.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.53
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.56
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.51
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.94
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,85.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,184.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,40.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,149.86
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,157.88
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,177.35
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,615.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,648.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,729.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.97
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.75
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.08
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.82
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.49
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,82.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,136.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,185.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.87
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.61
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,39.69
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,163.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.31
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.52
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,44.68
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.16
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,49.52
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,186.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,227.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,207.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.79
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,55.47
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.94
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.25
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,121.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,227.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,40.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,162.65
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,167.37
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,168.73
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,667.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,688.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,691.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.72
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.84
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.24
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.28
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.85
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.82
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,78.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,141.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,161.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,209.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.53
