Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.85
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.56
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.82
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.22
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,59.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,157.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,171.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.35
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.21
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.76
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.33
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.87
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,48.76
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,196.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,222.8
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,204.9
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,47.65
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.22
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.03
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,101.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,196.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.7
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,40.5
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,159.65
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,157.77
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,167.65
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,657.0
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,652.1
914870,SHEEP MARKET STAMFORD,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.98
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.69
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.23
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,51.58
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,78.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,167.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,212.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.07
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.98
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.86
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.87
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.53
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,152.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,152.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,152.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.96
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.33
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.63
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,47.12
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,53.16
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.73
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,196.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,223.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,200.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.99
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.15
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,100.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,197.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,40.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,164.47
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,155.44
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,162.09
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,677.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,641.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,667.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,43.29
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.35
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,76.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,129.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,180.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,203.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.89
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.53
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.52
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,48.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,148.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,164.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,168.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.78
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.03
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,58.34
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,59.65
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,51.36
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,78.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,243.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,249.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,215.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.06
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,92.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,192.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,40.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.79
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,171.48
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,165.76
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,171.03
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,708.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,684.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,705.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.74
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.54
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.55
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,41.09
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.52
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,77.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,122.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,170.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,195.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,9.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.36
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.26
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.45
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,138.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,146.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.01
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.07
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.59
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,51.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,57.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.25
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,79.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,212.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,239.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,197.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.33
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.44
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.17
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,99.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,191.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,40.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,160.24
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,159.14
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,155.94
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,659.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,657.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,641.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.33
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.55
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.32
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.77
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,75.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,184.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.85
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.89
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,42.22
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.31
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,135.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,174.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,157.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.75
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.89
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.83
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,48.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,56.01
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,46.77
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,76.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,200.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,234.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,194.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,46.73
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.46
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.99
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,91.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,192.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,39.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,160.17
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,170.43
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,164.68
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,657.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,703.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,674.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.66
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.69
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.51
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.92
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,83.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,126.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,184.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,201.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.34
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.84
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.98
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.64
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,78.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,161.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,189.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.28
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.73
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,52.74
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,60.88
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,50.37
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,69.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,221.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,254.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,211.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.84
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.26
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.22
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,189.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,39.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,156.98
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,171.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,175.87
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,648.1
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,707.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,726.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.43
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.93
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.38
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,44.51
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.25
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,73.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,184.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,207.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.16
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.76
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.89
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,62.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,130.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,164.9
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,182.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.82
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.35
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,48.84
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,59.55
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,58.27
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,58.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,203.7
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,248.4
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,243.3
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.42
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,97.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,183.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,39.2
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,157.71
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,164.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,182.26
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,650.6
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,680.8
914870,SHEEP MARKET STAMFORD,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,751.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.12
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.32
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.81
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.96
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,47.38
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,67.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,197.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,202.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.24
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.87
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,42.59
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,44.56
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,64.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,176.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,185.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.24
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,47.89
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,55.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,49.05
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,63.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,199.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,230.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,205.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.57
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,45.64
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.71
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.16
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,95.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,188.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,39.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,160.22
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,168.78
