Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,171.61
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,661.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,699.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.53
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.85
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,36.27
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,49.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,51.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,70.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,150.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,206.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,210.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.34
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.83
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.73
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.11
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,140.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,159.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,205.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.51
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,54.21
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,63.09
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,54.17
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,81.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,226.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,266.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,226.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.82
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.97
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.86
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,67.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,137.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,38.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,162.77
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,175.37
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,186.94
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,672.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,726.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,771.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.05
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.06
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.32
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.42
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.51
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.94
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,78.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,155.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,201.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,231.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.32
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,29.05
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.69
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,48.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,74.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,199.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.41
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.27
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,51.56
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,64.22
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,52.22
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,79.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,215.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,268.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,217.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.47
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,77.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,38.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,155.36
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,169.73
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,182.08
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,643.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,702.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,750.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.78
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,45.28
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.76
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,86.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,138.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,189.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,223.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,6.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.79
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.13
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.24
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,47.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,72.2
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,155.4
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,192.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.13
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.48
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.19
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.08
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,61.79
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,50.38
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,82.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,198.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,257.7
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,208.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.38
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.75
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.34
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,65.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,152.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,141.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,27.8
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,140.47
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,166.86
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,185.36
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.1
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,696.0
914870,SHEEP MARKET STAMFORD,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,760.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.93
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,N Current (RMS),A,85.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,149.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.98
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.39
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.39
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.76
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,transformer,,Temperature,C,39.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,75.82
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,87.84
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,97.73
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.55
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.75
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,N Current (RMS),A,84.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,N Current (RMS),A,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.68
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.74
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.91
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,44.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.27
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.19
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.17
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.79
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,136.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,transformer,,Temperature,C,40.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,70.42
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,95.97
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,97.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.11
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.58
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.63
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.18
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.82
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,N Current (RMS),A,69.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,N Current (RMS),A,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.79
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.62
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.45
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.14
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.89
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.23
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.15
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,transformer,,Temperature,C,40.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.32
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,98.74
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,95.21
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.06
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.62
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.36
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.15
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,N Current (RMS),A,81.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,N Current (RMS),A,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.91
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.91
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.47
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.02
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,107.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.38
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.76
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.42
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,transformer,,Temperature,C,40.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.94
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,97.76
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.93
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,38.23
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,N Current (RMS),A,82.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,154.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,N Current (RMS),A,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.97
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.01
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.74
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,141.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.41
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.27
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.44
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.07
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.93
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
