Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,144.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,transformer,,Temperature,C,40.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,81.09
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,106.45
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,105.65
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.48
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.25
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.67
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.62
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,N Current (RMS),A,78.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,102.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,144.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,N Current (RMS),A,3.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.56
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.51
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.12
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.1
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.81
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.54
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.76
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.93
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.46
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,transformer,,Temperature,C,41.0
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.98
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,104.54
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.08
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
914870,SHEEP MARKET STAMFORD,2024-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.06
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.66
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.92
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.85
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,N Current (RMS),A,78.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,154.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,N Current (RMS),A,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.81
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.38
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.28
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.64
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.26
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.61
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.28
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.82
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.06
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,149.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,146.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,transformer,,Temperature,C,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.16
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,85.18
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,108.35
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,114.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.42
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.01
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.84
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,N Current (RMS),A,82.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,161.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,3.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.57
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.01
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.88
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.85
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.56
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.17
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.87
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.68
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.15
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.84
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,49.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,153.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,transformer,,Temperature,C,41.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.16
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,110.87
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,117.45
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.68
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.81
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,N Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,110.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,161.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,3.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.95
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.62
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.11
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,50.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,115.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.93
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.26
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.92
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.72
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.46
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,transformer,,Temperature,C,41.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,87.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,113.13
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,120.78
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.84
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.43
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.81
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.09
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,N Current (RMS),A,60.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,124.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.63
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.01
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.25
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.58
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.89
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.14
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,131.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,154.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.05
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.62
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,transformer,,Temperature,C,41.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,89.15
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,113.33
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,102.86
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.66
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.27
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.12
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.62
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,105.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.68
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.94
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.21
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.38
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.04
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.27
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.49
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.95
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.51
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,145.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.23
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,transformer,,Temperature,C,42.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.79
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,101.18
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,119.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.61
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.21
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.97
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.22
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.24
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,N Current (RMS),A,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.55
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.12
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.03
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,39.75
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,150.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,163.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,123.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.83
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.28
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.46
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.47
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.78
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,154.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,152.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.15
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,transformer,,Temperature,C,42.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,111.48
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,123.77
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,111.12
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,508.7
914870,SHEEP MARKET STAMFORD,2024-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.19
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.18
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.26
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.86
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.9
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
