Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,128.74
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,150.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,135.65
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,618.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.43
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.71
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.89
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.85
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,169.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,146.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.54
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.52
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,36.38
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,44.57
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.23
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,152.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,182.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,141.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.69
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.79
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.57
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.42
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,46.63
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,183.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,208.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,195.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.56
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.14
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,N Current (RMS),A,57.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,135.32
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,154.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,135.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,558.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,632.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.72
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.91
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.01
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.81
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,N Current (RMS),A,50.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,170.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,146.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.34
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,44.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,38.67
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,N Current (RMS),A,57.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,185.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,154.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,158.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.29
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.94
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.98
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,42.36
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.21
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,42.39
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,180.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,208.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,179.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.72
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.64
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,N Current (RMS),A,68.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,148.76
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,150.26
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,141.27
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,611.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.37
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.62
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.78
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,35.31
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,N Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,107.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,169.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,145.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.43
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,42.74
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.48
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,43.69
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,178.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,179.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.78
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,44.72
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,51.89
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.39
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,190.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,219.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,195.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.89
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.32
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,N Current (RMS),A,76.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,150.84
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,155.59
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,146.98
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,623.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,642.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.34
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.32
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.58
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.68
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,40.83
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.61
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,170.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,151.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.34
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.63
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,46.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.94
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,N Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,194.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,158.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,148.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.91
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.83
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.63
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,49.13
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.06
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,50.65
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,206.6
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,220.3
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,213.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.12
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.02
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.25
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.26
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,150.91
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,153.15
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,145.45
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,622.9
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,632.8
914870,SHEEP MARKET STAMFORD,2024-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.95
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.32
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.57
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,43.31
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.06
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,N Current (RMS),A,61.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,107.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,179.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.29
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,45.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.51
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,N Current (RMS),A,49.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,188.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,166.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,165.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.53
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.71
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.69
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,49.79
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,50.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,53.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,209.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,213.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,222.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.22
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,147.97
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,154.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,148.02
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,611.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,637.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.59
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.63
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,43.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.71
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,N Current (RMS),A,57.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,180.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,N Current (RMS),A,5.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.53
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.29
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,44.04
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,37.18
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.08
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,184.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,153.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,165.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.14
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.24
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,46.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,50.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.42
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,193.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,211.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,205.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.48
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,transformer,,Temperature,C,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.22
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,142.65
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,152.27
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,150.59
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,589.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,628.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,620.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.98
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.29
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.26
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.15
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,N Current (RMS),A,50.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,176.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,152.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,N Current (RMS),A,6.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.05
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.82
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,44.25
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.75
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,40.81
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,183.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,159.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,168.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.62
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.42
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.33
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,45.95
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,47.97
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,191.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,201.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,189.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,transformer,,Temperature,C,42.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,145.69
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,149.62
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,141.55
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,599.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,617.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,581.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.92
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.26
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.43
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.99
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.95
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,N Current (RMS),A,58.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,174.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,159.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.61
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,44.43
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,39.33
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,N Current (RMS),A,58.8
