Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,185.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,165.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,161.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.19
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.19
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.54
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,46.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,52.21
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,45.26
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,N Current (RMS),A,60.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,193.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,220.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,190.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.16
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.88
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,141.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,154.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,141.21
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,581.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,633.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.91
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,43.21
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.55
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,N Current (RMS),A,49.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,119.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,179.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,161.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.36
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.42
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,40.94
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.03
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.34
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,169.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,172.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,165.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.71
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.43
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.01
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.24
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.46
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,N Current (RMS),A,75.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,190.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,228.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,185.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.41
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,N Current (RMS),A,55.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.23
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,142.16
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,157.49
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,141.94
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,583.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,647.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.71
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.56
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.54
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.91
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,40.71
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.77
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,N Current (RMS),A,54.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,116.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,169.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,7.05
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,42.94
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,43.62
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,43.32
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,178.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,178.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.8
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.76
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.11
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.74
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,48.12
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.67
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,44.72
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,202.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,222.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,190.1
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.91
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.52
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,147.77
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,162.62
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.38
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,608.4
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,667.9
914870,SHEEP MARKET STAMFORD,2024-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,601.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.28
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.19
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.97
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.82
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,N Current (RMS),A,55.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,113.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,175.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.41
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.52
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.97
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,165.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,165.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,164.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,11.95
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.21
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.34
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,56.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,51.04
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,55.08
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,239.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,216.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,231.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.81
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.02
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,155.06
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,163.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,153.67
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,642.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,674.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.15
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.22
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.08
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.94
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,N Current (RMS),A,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,188.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,148.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,7.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.54
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.46
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,47.15
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,45.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.71
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,196.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,185.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,179.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.64
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.33
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,53.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,54.54
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,50.23
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,225.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,231.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,213.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.45
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,transformer,,Temperature,C,42.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,158.49
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,167.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,146.74
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,655.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,691.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,604.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.89
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,41.33
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.72
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,N Current (RMS),A,52.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,172.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,155.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,38.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.07
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,49.96
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,60.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,160.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,165.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,206.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.64
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.44
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,54.58
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,50.19
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,52.27
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,229.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,213.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,220.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.39
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.88
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,73.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,transformer,,Temperature,C,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,154.46
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,151.59
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,160.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,637.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,627.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,662.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.31
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.95
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,N Current (RMS),A,65.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,175.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,149.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.68
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.75
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,53.01
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,73.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,141.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,159.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,218.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.31
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.98
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,54.15
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,48.07
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,44.38
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,70.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,225.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,203.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,191.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.18
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,58.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,transformer,,Temperature,C,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,140.79
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,149.52
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,151.31
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,581.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,617.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,623.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.08
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.22
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.34
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.44
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,N Current (RMS),A,55.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,105.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,173.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,153.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.42
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,40.71
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.16
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,42.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,43.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,169.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,153.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,173.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.68
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.17
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.75
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,57.42
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,55.85
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.73
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,85.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,238.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,235.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,187.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,148.02
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,158.35
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,140.33
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,610.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,657.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
