Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.64
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.35
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.71
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.47
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,N Current (RMS),A,56.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,153.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,166.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.62
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.27
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,39.09
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,147.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,161.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.29
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.39
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.53
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,57.28
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,55.41
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.28
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,95.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,238.7
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,233.3
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,177.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.91
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.1
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,145.45
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,147.13
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,139.76
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,598.5
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.6
914870,SHEEP MARKET STAMFORD,2024-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.99
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.97
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.23
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.55
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.78
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,151.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,163.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.96
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.34
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,36.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,146.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,156.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,148.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.13
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,58.52
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,56.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,84.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,242.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,236.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,196.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.26
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,71.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,141.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,transformer,,Temperature,C,42.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.45
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,156.54
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,154.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,141.47
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,641.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.46
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.53
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,35.07
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.38
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,N Current (RMS),A,49.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,113.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,145.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,49.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,169.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,175.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,200.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.54
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.92
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,60.51
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,56.31
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,47.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,85.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,250.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,235.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,201.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.52
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,transformer,,Temperature,C,42.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,160.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,157.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,156.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,656.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,643.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.77
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.34
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.29
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.29
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,132.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,142.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.06
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,40.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,39.17
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.79
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,164.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,159.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,187.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.61
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.66
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,48.52
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,50.59
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,44.79
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,60.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,201.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,213.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,190.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.91
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,149.68
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,146.35
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,151.88
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,610.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,618.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.45
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,37.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,43.51
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,131.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,156.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,178.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.55
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.43
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,36.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,150.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,147.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.48
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,13.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,46.05
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,53.66
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,48.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,192.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,227.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,204.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.46
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.23
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,142.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,150.78
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,146.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,619.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.42
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.99
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.58
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.42
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,N Current (RMS),A,74.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,118.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,169.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,212.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.01
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.66
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,38.87
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,154.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,160.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.45
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.49
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.77
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,47.03
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.02
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,49.52
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,196.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,225.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,209.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.15
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.62
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,143.04
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,158.91
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,162.91
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.2
914870,SHEEP MARKET STAMFORD,2024-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,664.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.92
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.64
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.47
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.85
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.17
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,N Current (RMS),A,50.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,132.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,176.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,172.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.79
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,38.85
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.45
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.09
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,160.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.8
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.89
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.49
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.21
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,45.44
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,45.79
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,156.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,192.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,191.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.07
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,51.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,transformer,,Temperature,C,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,134.44
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,146.88
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,141.37
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,546.7
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,600.3
914870,SHEEP MARKET STAMFORD,2024-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,575.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.54
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.87
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,37.38
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.19
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,110.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,155.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,6.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,5.05
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,41.38
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.51
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.44
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,171.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,142.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,146.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.38
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,14.85
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.85
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.18
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,51.81
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.82
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,60.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,179.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,219.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,198.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
