Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.24
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,transformer,,Temperature,C,42.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,134.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,149.24
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,140.22
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,550.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,614.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.68
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.49
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.23
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,N Current (RMS),A,58.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,161.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,169.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.34
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.89
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.46
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,152.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.71
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.24
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.69
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,51.79
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,40.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,74.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,181.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,218.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,172.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.13
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.22
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.45
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,138.94
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,127.61
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.32
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.37
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.32
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.21
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,N Current (RMS),A,63.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,177.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,154.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.74
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.44
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.04
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,34.85
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,143.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,144.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.69
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.28
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.48
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,43.82
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,196.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,209.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,186.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,127.79
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,138.55
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,134.74
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,528.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.44
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.72
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,40.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.17
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,N Current (RMS),A,59.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,169.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,141.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.34
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,39.86
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.35
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,53.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,166.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,166.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.82
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.47
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.99
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,46.94
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,51.77
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.24
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,78.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,197.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,219.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,167.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.19
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.73
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,transformer,,Temperature,C,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,133.58
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,143.21
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,130.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.85
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.66
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.28
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,25.99
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,38.77
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.94
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,N Current (RMS),A,51.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,108.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,161.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,156.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,N Current (RMS),A,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.15
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.27
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,41.46
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.42
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.64
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,61.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,173.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,143.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,10.89
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.16
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.19
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,50.05
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.06
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,43.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,66.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,211.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,228.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,186.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.56
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,138.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,149.62
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,133.37
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.37
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.52
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.55
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,40.66
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.03
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,N Current (RMS),A,64.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,169.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,168.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.62
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.94
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.31
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.62
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,149.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,147.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.18
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.97
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,45.92
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.88
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.66
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,192.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,223.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,177.2
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,125.65
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,145.53
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,136.17
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,600.5
914870,SHEEP MARKET STAMFORD,2024-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.93
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.56
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.18
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.74
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.21
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,N Current (RMS),A,79.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,171.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,183.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,N Current (RMS),A,4.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,6.87
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.08
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.34
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,37.59
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,164.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,151.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,155.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.42
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.69
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.47
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,53.29
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,55.75
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,46.61
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,223.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,235.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,199.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.87
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,131.82
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,153.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,148.08
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,547.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,638.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.37
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.18
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.57
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,40.45
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,43.49
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,N Current (RMS),A,66.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,169.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,180.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.56
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.17
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.51
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.88
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,155.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,135.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,161.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.25
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.92
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.67
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,55.66
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,59.89
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,53.49
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,66.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,234.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,253.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,226.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,transformer,,Temperature,C,42.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,140.75
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,156.84
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,153.18
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,584.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,652.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.62
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.57
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.94
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,47.61
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.58
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,N Current (RMS),A,90.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,199.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,174.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.32
