Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,N Current (RMS),A,5.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,5.07
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.72
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,40.12
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.07
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,47.38
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,166.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,145.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,196.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.18
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.54
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.82
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,54.69
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,55.66
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,49.88
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,N Current (RMS),A,66.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,228.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,234.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,212.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,transformer,,Temperature,C,42.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,137.81
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,162.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,156.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,568.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,671.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,645.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.23
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.44
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,48.13
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.26
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,N Current (RMS),A,66.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,124.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,200.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,186.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,N Current (RMS),A,5.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.24
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.54
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,40.92
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.58
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,42.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,170.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,160.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,175.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.97
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.79
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,14.61
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,55.16
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,62.65
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,53.91
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,N Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,231.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,262.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,228.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,transformer,,Temperature,C,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,145.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,173.46
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,161.44
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,716.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,665.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.27
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.82
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.49
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,N Current (RMS),A,84.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,114.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,187.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,206.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,N Current (RMS),A,4.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,39.07
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,40.98
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,161.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,169.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.12
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.06
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.37
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,55.84
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,58.25
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,54.71
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,N Current (RMS),A,56.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,233.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,244.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,231.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.05
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,transformer,,Temperature,C,42.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,142.27
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,163.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,168.88
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,588.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,677.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,698.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.79
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.74
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.68
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,47.37
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.93
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,N Current (RMS),A,102.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,199.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,238.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.32
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.09
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,41.68
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,171.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,172.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.69
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.9
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,44.06
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,57.03
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,47.81
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,N Current (RMS),A,74.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,185.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,241.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,202.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.01
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,141.7
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,transformer,,Temperature,C,42.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,137.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,174.56
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,171.42
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,569.2
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,724.5
914870,SHEEP MARKET STAMFORD,2024-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,707.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.26
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.15
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,32.61
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,52.83
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.92
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,N Current (RMS),A,78.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,219.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,206.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.31
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.82
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,38.19
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.82
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,148.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,158.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,170.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.39
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,48.55
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,54.49
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,53.58
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,202.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,230.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,226.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.21
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.04
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,transformer,,Temperature,C,42.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,137.71
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,174.79
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,169.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,569.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,723.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,697.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.88
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,34.24
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,N Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,143.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,242.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,207.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.15
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.09
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.89
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.46
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,43.48
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,128.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,147.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,179.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.95
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.33
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,49.72
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,51.96
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,50.22
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,N Current (RMS),A,56.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,208.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,219.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,212.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.14
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,transformer,,Temperature,C,41.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,138.87
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,174.04
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,165.61
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,575.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,721.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.54
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,9.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.39
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.97
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.13
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.85
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,N Current (RMS),A,109.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,256.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,231.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,N Current (RMS),A,6.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.07
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.52
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.22
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,145.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,168.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,187.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.59
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.29
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.47
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,52.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,53.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,50.03
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,65.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,220.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,225.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,212.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.14
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,transformer,,Temperature,C,41.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,149.12
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,180.09
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,176.14
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,616.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,748.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,727.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.59
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.69
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.45
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.54
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,N Current (RMS),A,89.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,133.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,231.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,212.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.21
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.98
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.93
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.26
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,44.15
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,N Current (RMS),A,63.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,151.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,182.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.29
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.74
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.69
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,56.31
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,53.61
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,54.14
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,59.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,235.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,227.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,228.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.65
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.12
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,transformer,,Temperature,C,41.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
