Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,144.43
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,171.21
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,174.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,599.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,710.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,721.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.57
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.08
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.99
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.38
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.37
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,N Current (RMS),A,114.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,129.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,258.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,221.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.39
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.01
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.75
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.13
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,48.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,N Current (RMS),A,68.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,128.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,167.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,199.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.44
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.46
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,50.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,54.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,52.05
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,58.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,210.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,229.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,220.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.16
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,transformer,,Temperature,C,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,136.95
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,180.88
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,173.97
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,568.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,751.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,720.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.08
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.71
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.99
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.62
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,N Current (RMS),A,102.4
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,149.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,267.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,225.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.43
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,36.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,45.31
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,49.86
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,N Current (RMS),A,60.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,154.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,189.3
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,207.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.95
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.44
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.17
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,50.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,51.53
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,50.8
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,211.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,217.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,214.9
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.84
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.01
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,transformer,,Temperature,C,41.0
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,144.28
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,187.79
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,176.86
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,185.1
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.6
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,779.7
914870,SHEEP MARKET STAMFORD,2024-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,731.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.98
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.59
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,67.11
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.02
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,N Current (RMS),A,115.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,143.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,279.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,223.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.45
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.15
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.37
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,37.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,48.82
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,140.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,157.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,201.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.13
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.56
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.36
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,50.94
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,52.85
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.34
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,70.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,213.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,223.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,192.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.06
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.48
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,transformer,,Temperature,C,40.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,140.71
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,181.91
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,173.21
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,582.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,754.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,715.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.44
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.68
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.81
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,N Current (RMS),A,110.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,277.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,209.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.34
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.77
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.99
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,44.28
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.04
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,57.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,141.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,185.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,160.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.16
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.66
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.62
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,54.34
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,53.42
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,45.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,75.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,226.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,224.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,194.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.98
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,transformer,,Temperature,C,40.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,148.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,187.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,165.98
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,779.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.32
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.22
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.61
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.84
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.29
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,N Current (RMS),A,94.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,147.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,257.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,231.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.31
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.54
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.78
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.52
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,154.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.45
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.92
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.49
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,50.18
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,51.95
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,47.43
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,208.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,218.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,199.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.69
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,transformer,,Temperature,C,40.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,145.89
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,173.35
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,163.87
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,600.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,717.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,7.86
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.47
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,63.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.76
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,N Current (RMS),A,102.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,140.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,261.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,213.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.36
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.23
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.16
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.97
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,49.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.56
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.19
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.25
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.85
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,53.08
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,46.64
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,68.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,207.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,224.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,198.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.32
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,transformer,,Temperature,C,39.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,137.34
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,181.67
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,166.18
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,567.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,750.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,683.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.64
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.58
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,69.16
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.48
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,N Current (RMS),A,126.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,287.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.41
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.98
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,33.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.75
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,45.02
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,142.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,158.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,186.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.77
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.39
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.33
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,51.42
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,55.37
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,49.02
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,71.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,215.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,234.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,208.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.08
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.87
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.08
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,transformer,,Temperature,C,39.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,144.54
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,192.32
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,169.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,797.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.28
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.99
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.12
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,35.24
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.78
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,N Current (RMS),A,100.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,145.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,264.6
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,206.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.63
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.5
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.23
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,40.46
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,139.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,151.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,167.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.68
