Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.86
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.78
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,51.1
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,52.01
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,42.69
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,85.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,212.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,220.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,181.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.96
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.97
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.88
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.4
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,transformer,,Temperature,C,39.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,147.65
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,180.13
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,163.73
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.2
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,607.9
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,746.3
914870,SHEEP MARKET STAMFORD,2024-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,674.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.89
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.29
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.01
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.63
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,67.85
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.08
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,N Current (RMS),A,113.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,148.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,282.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,219.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.16
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,39.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,40.38
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,42.98
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,164.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,167.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,178.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.02
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.41
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.96
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,58.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,53.26
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,47.76
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,84.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,242.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,225.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,202.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.92
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,transformer,,Temperature,C,38.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,156.98
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,188.14
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,172.36
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,647.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,780.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,711.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.62
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.99
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,58.93
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.77
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,N Current (RMS),A,98.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,246.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,210.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.97
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.96
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.31
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,40.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,146.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,170.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,13.49
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,12.09
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,56.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,53.22
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,81.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,234.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,226.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,205.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.62
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,transformer,,Temperature,C,38.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,147.54
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,172.52
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,167.06
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,718.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,693.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.81
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.38
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.32
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,56.81
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.06
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,N Current (RMS),A,101.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,134.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,237.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,228.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,4.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.74
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,45.22
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,145.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,188.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.71
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.77
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.45
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,54.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,55.91
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,45.91
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,83.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,225.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,236.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,195.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.31
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,transformer,,Temperature,C,38.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,143.69
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,169.44
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,167.17
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,596.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,703.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,691.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.71
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.72
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.91
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.68
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.51
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,N Current (RMS),A,105.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,141.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,253.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,238.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,38.49
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.35
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,40.41
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,161.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,152.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,169.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.24
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,56.85
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,52.38
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,44.68
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,94.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,237.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,223.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,189.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.79
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.33
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,transformer,,Temperature,C,38.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,146.03
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,175.31
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,166.65
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,607.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,731.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,692.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.74
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.88
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.44
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.63
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,56.51
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,N Current (RMS),A,85.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,159.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,257.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,234.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.08
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.13
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.81
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.72
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.85
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,40.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,157.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,157.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,158.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.29
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.76
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.81
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,53.44
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,53.46
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,45.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,77.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,223.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,227.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,191.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.51
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.06
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,transformer,,Temperature,C,37.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,151.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,177.95
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,161.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,627.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,742.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,668.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.42
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.28
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.82
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.24
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.94
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,N Current (RMS),A,96.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,144.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,238.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,247.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.85
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,35.42
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.96
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,42.73
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,51.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,147.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,176.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,177.6
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.27
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.57
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,53.31
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,51.62
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,45.71
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,74.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,223.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,219.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,193.9
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.93
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.5
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,transformer,,Temperature,C,37.3
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,145.2
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,179.4
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,172.01
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,602.0
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,746.1
914870,SHEEP MARKET STAMFORD,2024-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,711.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.84
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.53
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,54.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,N Current (RMS),A,101.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,256.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,222.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,N Current (RMS),A,8.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.13
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,36.21
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.89
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,47.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,150.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,142.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.28
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.83
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.19
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,46.41
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,35.99
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,76.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,185.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,197.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.21
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,transformer,,Temperature,C,37.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,138.58
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,173.65
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,146.12
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,719.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.66
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,8.51
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.87
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,70.87
