Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,N Current (RMS),A,134.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,127.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,292.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,216.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.48
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,37.66
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.68
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,38.09
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,156.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,151.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,157.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,8.21
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.57
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,50.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,48.95
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,47.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,210.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,206.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,197.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.27
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,transformer,,Temperature,C,36.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,150.63
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,180.57
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,162.58
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,621.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,745.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,668.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.86
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.85
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.54
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.16
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.27
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,N Current (RMS),A,112.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,277.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,197.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.33
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,38.69
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,38.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,37.65
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,160.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,158.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,155.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.66
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.17
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.52
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,49.34
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,54.29
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.78
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,87.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,205.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,228.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,168.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.54
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,transformer,,Temperature,C,36.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,151.23
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,184.33
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,157.91
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,622.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,759.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,647.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,6.43
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.31
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.97
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,57.48
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,47.71
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,N Current (RMS),A,107.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,117.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,240.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,197.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,N Current (RMS),A,7.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.61
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.34
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.68
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,43.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,129.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.97
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,12.31
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,10.74
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,62.81
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,57.49
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,47.07
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,99.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,261.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,244.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,201.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.56
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.18
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,transformer,,Temperature,C,35.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,143.46
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,170.29
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,154.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,593.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,707.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.72
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.35
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.62
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,50.96
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.23
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,N Current (RMS),A,94.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,212.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,220.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,39.59
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.14
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,164.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,129.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,121.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.78
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.75
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,69.63
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,62.54
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,55.56
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,84.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,290.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,262.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,233.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.68
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.29
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.37
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,transformer,,Temperature,C,35.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,159.26
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,169.97
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,160.15
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,658.7
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,704.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,661.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.62
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.22
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.31
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.86
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,52.59
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.48
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,N Current (RMS),A,104.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,220.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.96
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,30.25
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,37.63
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,31.01
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,127.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,157.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,130.3
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,9.07
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.27
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,11.49
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,58.24
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,57.54
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,51.77
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,247.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,246.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,221.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.79
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.43
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,transformer,,Temperature,C,35.0
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,137.94
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,171.62
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,164.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,573.2
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,714.9
914870,SHEEP MARKET STAMFORD,2024-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.39
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.24
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,49.46
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.08
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,N Current (RMS),A,84.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,122.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,207.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,215.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,N Current (RMS),A,5.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,67.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,175.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,122.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.66
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.15
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.79
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,46.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,52.81
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.13
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,197.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,224.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,190.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,transformer,,Temperature,C,34.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,126.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,168.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,147.42
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,701.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,611.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.56
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.48
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,43.72
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,52.56
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,N Current (RMS),A,86.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,184.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,219.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,N Current (RMS),A,6.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.48
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.51
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.46
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,148.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,153.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,140.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.96
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.37
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,46.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,54.43
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,48.54
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,54.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,195.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,231.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,204.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.65
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.33
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,transformer,,Temperature,C,34.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,126.57
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,159.11
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,162.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,528.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,665.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,676.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.27
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,4.34
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.68
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,46.03
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,N Current (RMS),A,94.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,137.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,194.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,242.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.64
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,31.21
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,48.62
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,38.55
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,88.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,130.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,207.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,161.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.87
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.01
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,47.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.59
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,39.34
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,74.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,200.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,210.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,167.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.72
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.73
