Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,transformer,,Temperature,C,33.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,135.35
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,171.97
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,163.36
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,564.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,720.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.84
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.59
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.36
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.77
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.31
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,N Current (RMS),A,70.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,146.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,188.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,221.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,37.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,56.45
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.72
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,101.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,157.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,235.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,149.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.69
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.15
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,50.06
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,40.53
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,74.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,206.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,211.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,172.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.76
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,transformer,,Temperature,C,33.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,142.91
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,182.65
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,159.23
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,759.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,659.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.36
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.74
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.97
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.84
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,47.12
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.06
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,N Current (RMS),A,77.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,125.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,197.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,184.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,N Current (RMS),A,5.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.36
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.78
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,37.71
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,64.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,137.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,185.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,157.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.71
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.66
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.54
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,50.07
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,52.99
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,46.06
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,66.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,211.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,224.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,194.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.53
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.01
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,transformer,,Temperature,C,33.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,139.11
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,176.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,160.61
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,579.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,738.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,668.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.18
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,43.72
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.38
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,N Current (RMS),A,71.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,183.2
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,168.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.49
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.13
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.42
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.1
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.41
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.7
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.55
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.61
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,53.71
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.65
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,72.0
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,158.9
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,226.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,171.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.99
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.19
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.48
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,144.3
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,transformer,,Temperature,C,32.8
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,128.17
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,164.81
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,144.75
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.5
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,686.6
914870,SHEEP MARKET STAMFORD,2024-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.98
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,46.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,N Current (RMS),A,78.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,124.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,195.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,200.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.27
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.09
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.35
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.61
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.89
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.85
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.46
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.43
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,51.63
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,38.69
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,69.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,172.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,219.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,163.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.41
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.93
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.77
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,transformer,,Temperature,C,32.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,123.49
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,159.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,141.44
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,185.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,666.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.16
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.42
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.23
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,N Current (RMS),A,81.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,126.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,191.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,208.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,N Current (RMS),A,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.16
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.36
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.69
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.89
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.91
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.62
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,55.25
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,43.01
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,70.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,175.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,233.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,182.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.82
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,144.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,transformer,,Temperature,C,32.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,125.87
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,165.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,151.39
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,188.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,686.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.82
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.42
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.01
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.09
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,N Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,199.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,207.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,N Current (RMS),A,4.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.78
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.87
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,11.17
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,51.75
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,54.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,43.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,90.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,219.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,231.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,184.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.68
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.49
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.31
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,transformer,,Temperature,C,31.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,135.31
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,157.04
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,148.84
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,560.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,652.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.23
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,42.18
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.62
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,N Current (RMS),A,77.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,176.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,192.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.35
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.38
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.27
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.46
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,49.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.21
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,87.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,202.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,209.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,151.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.03
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.84
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.18
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,transformer,,Temperature,C,31.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,126.31
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,141.87
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,135.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,523.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,589.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.28
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.22
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.02
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.33
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,52.29
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,N Current (RMS),A,82.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,168.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,215.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,N Current (RMS),A,5.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
