Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.85
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.11
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.78
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.23
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.86
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.23
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.75
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,74.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.89
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.36
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,114.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,transformer,,Temperature,C,31.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,122.05
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,135.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,131.44
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.44
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.05
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.75
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.71
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,N Current (RMS),A,70.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,110.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,153.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,188.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,N Current (RMS),A,5.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.02
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.84
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.04
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,132.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.2
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.44
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,10.05
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.86
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.29
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.14
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.85
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,86.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,177.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,187.6
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.16
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.15
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.66
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,122.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,transformer,,Temperature,C,31.3
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,123.06
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,141.85
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,129.36
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,587.9
914870,SHEEP MARKET STAMFORD,2024-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,534.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,3.37
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,28.45
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,35.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,50.64
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,N Current (RMS),A,86.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,118.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,146.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,208.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.89
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.88
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.86
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.73
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.96
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,72.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,159.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,161.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.74
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,transformer,,Temperature,C,31.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,125.16
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,128.85
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,130.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.78
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,54.54
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,N Current (RMS),A,107.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,142.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,223.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.74
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.79
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.11
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.67
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.37
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,76.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,147.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.27
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.69
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,transformer,,Temperature,C,31.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.17
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,122.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,125.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.75
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.57
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.65
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,35.82
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,58.96
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,N Current (RMS),A,127.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,149.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,241.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.47
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.12
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.68
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.72
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,9.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.49
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.64
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,64.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,144.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,transformer,,Temperature,C,30.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,120.31
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,128.42
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.88
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.92
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.37
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.79
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.46
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,N Current (RMS),A,99.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,165.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,208.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,N Current (RMS),A,7.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.74
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.07
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.61
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.46
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,68.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.44
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.36
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,transformer,,Temperature,C,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,108.19
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,123.82
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,124.86
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.85
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.72
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,N Current (RMS),A,84.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,94.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,N Current (RMS),A,5.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.25
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.79
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.92
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.91
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.88
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,82.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,169.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.64
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.31
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.21
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,transformer,,Temperature,C,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,108.12
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,125.74
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,115.05
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.73
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.03
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,44.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,N Current (RMS),A,90.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,117.5
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,181.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,N Current (RMS),A,6.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.71
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.48
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.11
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.0
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.58
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.96
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,8.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.98
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.02
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.73
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,79.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,176.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,159.2
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.13
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,transformer,,Temperature,C,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,108.24
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,114.19
