Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,120.21
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.1
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
914870,SHEEP MARKET STAMFORD,2024-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.24
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.44
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.28
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,N Current (RMS),A,98.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,162.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,N Current (RMS),A,7.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.44
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.96
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,115.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.93
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.94
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.48
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,78.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.07
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,transformer,,Temperature,C,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.08
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,99.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,103.62
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.07
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.17
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.05
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,N Current (RMS),A,79.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,130.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,N Current (RMS),A,6.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.97
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.27
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,112.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.46
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.51
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.89
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,65.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,transformer,,Temperature,C,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.23
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.98
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,96.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.56
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,N Current (RMS),A,71.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,N Current (RMS),A,4.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.55
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.83
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.65
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.45
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.52
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,74.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,transformer,,Temperature,C,30.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.99
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,98.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.14
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.24
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.15
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,N Current (RMS),A,70.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,131.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,N Current (RMS),A,4.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.51
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.92
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.84
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.07
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.38
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.58
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.33
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.48
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,66.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,transformer,,Temperature,C,30.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.47
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,98.73
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.61
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.57
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.57
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.45
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,N Current (RMS),A,72.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,132.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,N Current (RMS),A,4.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.28
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.89
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.54
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,78.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,142.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,transformer,,Temperature,C,31.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.32
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,104.08
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.92
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,32.04
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,N Current (RMS),A,74.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,N Current (RMS),A,4.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.44
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.05
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.08
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.92
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,98.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.3
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,transformer,,Temperature,C,31.0
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.22
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,96.39
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,81.13
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
914870,SHEEP MARKET STAMFORD,2024-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.88
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.36
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.01
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.97
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.19
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,N Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.4
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,143.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.13
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.87
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.59
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.89
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,70.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.8
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.16
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,transformer,,Temperature,C,31.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,75.69
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,88.26
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,85.83
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.05
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.97
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,35.79
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,N Current (RMS),A,92.0
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,145.8
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,N Current (RMS),A,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.69
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.21
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.03
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.74
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.9
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
914870,SHEEP MARKET STAMFORD,2024-03-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
