Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,N Current (RMS),A,4.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.21
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.88
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.12
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,57.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.63
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.96
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.51
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,N Current (RMS),A,69.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,153.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,transformer,,Temperature,C,32.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,85.54
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,85.84
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,81.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.38
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.18
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.32
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.08
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,N Current (RMS),A,83.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,146.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.13
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.83
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.17
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.03
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,N Current (RMS),A,67.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,transformer,,Temperature,C,32.1
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,77.62
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.77
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.78
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.92
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.25
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,N Current (RMS),A,82.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,139.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,N Current (RMS),A,4.8
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.71
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.54
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.32
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,N Current (RMS),A,79.5
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,133.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,transformer,,Temperature,C,32.3
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,75.02
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,74.68
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,74.49
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
914870,SHEEP MARKET STAMFORD,2024-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.23
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,N Current (RMS),A,82.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,131.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.78
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.76
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.24
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,N Current (RMS),A,80.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,transformer,,Temperature,C,32.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,71.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,79.44
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.64
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.31
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.34
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.67
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.57
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,N Current (RMS),A,89.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,136.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,N Current (RMS),A,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.38
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,6.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,N Current (RMS),A,63.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,transformer,,Temperature,C,32.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,68.04
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,76.92
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.29
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.55
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.59
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.92
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,N Current (RMS),A,85.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.28
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.49
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.63
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.78
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.61
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,transformer,,Temperature,C,32.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,65.14
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,71.42
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,73.22
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.41
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.97
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.97
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,N Current (RMS),A,83.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,133.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,N Current (RMS),A,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.28
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,61.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,transformer,,Temperature,C,32.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,80.14
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.55
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.94
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.44
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,N Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.56
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.68
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.38
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.46
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,60.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.68
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.96
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,transformer,,Temperature,C,33.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
