Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,83.97
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,70.83
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.23
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.01
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.78
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,N Current (RMS),A,80.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,N Current (RMS),A,3.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.54
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.9
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.51
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.92
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,transformer,,Temperature,C,33.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,77.46
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.41
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
914870,SHEEP MARKET STAMFORD,2024-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.57
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,N Current (RMS),A,80.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,N Current (RMS),A,3.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.12
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.42
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.52
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.25
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,N Current (RMS),A,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,transformer,,Temperature,C,33.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,68.77
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,83.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.55
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.33
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,31.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,N Current (RMS),A,73.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.73
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.95
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.53
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,transformer,,Temperature,C,33.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.78
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,90.63
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.38
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.59
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.17
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.22
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.67
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,N Current (RMS),A,83.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,N Current (RMS),A,4.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.65
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.75
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,50.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,transformer,,Temperature,C,33.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.55
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,84.59
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,77.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.67
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.29
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.63
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.46
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,N Current (RMS),A,90.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,76.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,N Current (RMS),A,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.11
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.37
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.87
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,transformer,,Temperature,C,33.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.84
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,82.36
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,79.94
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.22
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.69
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,N Current (RMS),A,93.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,136.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,N Current (RMS),A,3.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.56
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.77
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.27
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.67
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,transformer,,Temperature,C,34.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,82.09
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.23
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.57
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,N Current (RMS),A,89.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.7
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,N Current (RMS),A,3.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.36
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.64
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.95
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,transformer,,Temperature,C,34.2
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.19
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,80.71
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.37
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
914870,SHEEP MARKET STAMFORD,2024-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.08
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.74
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.82
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,N Current (RMS),A,88.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,132.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,N Current (RMS),A,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.36
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.57
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.03
