Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.25
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,transformer,,Temperature,C,34.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,78.87
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.48
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.71
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.86
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.06
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,N Current (RMS),A,92.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.06
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,N Current (RMS),A,3.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.73
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.22
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.78
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,transformer,,Temperature,C,34.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,79.51
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,74.68
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.01
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,N Current (RMS),A,88.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,138.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.13
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.68
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,transformer,,Temperature,C,34.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.56
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,80.48
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.17
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.64
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.27
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.49
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,N Current (RMS),A,91.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,105.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,137.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.38
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.08
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,7.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,transformer,,Temperature,C,34.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,86.35
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.11
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.35
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.18
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.89
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,N Current (RMS),A,91.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,137.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,N Current (RMS),A,4.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.38
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.34
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.22
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.28
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,61.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,transformer,,Temperature,C,35.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,88.77
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,75.97
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.51
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.68
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,N Current (RMS),A,89.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,N Current (RMS),A,4.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,N Current (RMS),A,45.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.23
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,transformer,,Temperature,C,35.2
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,83.33
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.22
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
914870,SHEEP MARKET STAMFORD,2024-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.28
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.96
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,N Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,99.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,133.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.73
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.22
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,N Current (RMS),A,58.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,112.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.15
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.36
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,transformer,,Temperature,C,35.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.82
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,85.06
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.98
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.73
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.55
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,33.38
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,N Current (RMS),A,88.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,135.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.08
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.45
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,N Current (RMS),A,68.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,116.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.17
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.08
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,transformer,,Temperature,C,35.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.82
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,87.88
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.96
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.58
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,N Current (RMS),A,92.1
