Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,140.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,N Current (RMS),A,5.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.66
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.19
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.39
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.03
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.23
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.64
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,transformer,,Temperature,C,35.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.14
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,86.47
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.89
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.39
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,N Current (RMS),A,89.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.58
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.34
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.95
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,N Current (RMS),A,65.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.58
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.36
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.56
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,transformer,,Temperature,C,36.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,69.06
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,89.24
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,77.61
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.62
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.73
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.07
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,N Current (RMS),A,88.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,138.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.36
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.63
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,N Current (RMS),A,58.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,117.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.78
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.11
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.07
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,transformer,,Temperature,C,36.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,86.98
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.68
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
914870,SHEEP MARKET STAMFORD,2024-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.06
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.01
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,N Current (RMS),A,83.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,134.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,N Current (RMS),A,5.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.45
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,N Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,137.7
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.58
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.48
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.27
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,transformer,,Temperature,C,36.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.96
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,95.34
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
914870,SHEEP MARKET STAMFORD,2024-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.48
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.81
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.93
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.68
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,N Current (RMS),A,86.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,137.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.68
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.18
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.77
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,N Current (RMS),A,72.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,148.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.15
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.14
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,transformer,,Temperature,C,36.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,65.57
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,104.33
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.58
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,N Current (RMS),A,83.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.85
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,72.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,158.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.73
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,65.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,transformer,,Temperature,C,37.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,108.09
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,81.45
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.58
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.44
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.57
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,N Current (RMS),A,87.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,N Current (RMS),A,2.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.59
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.55
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,73.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.58
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.44
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.33
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.33
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.64
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,54.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,transformer,,Temperature,C,37.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,70.61
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,103.01
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,82.91
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.74
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.79
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.46
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,N Current (RMS),A,98.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,136.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.05
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,N Current (RMS),A,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,70.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,144.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.72
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.59
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.45
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.69
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
