Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,transformer,,Temperature,C,37.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,66.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,82.76
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,86.13
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.61
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.72
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.39
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,N Current (RMS),A,94.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,N Current (RMS),A,3.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.48
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.62
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,63.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,138.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.23
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,8.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.24
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.69
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.07
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,transformer,,Temperature,C,37.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.76
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,79.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,85.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
914870,SHEEP MARKET STAMFORD,2024-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.41
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.06
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.31
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,N Current (RMS),A,96.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.04
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,N Current (RMS),A,2.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.46
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.93
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,62.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,148.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,9.04
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.36
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.7
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,transformer,,Temperature,C,38.2
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.44
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,86.95
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,87.27
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
914870,SHEEP MARKET STAMFORD,2024-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
